Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
