Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
