Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
