Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
