Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
