Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
