Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
