Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
