Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
