Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.22
