Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
