Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
