Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
