Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
