Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
