Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
