Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
