Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,transformer,,Temperature,C,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
