Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
