Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
