Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
