Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
