Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
