Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
