Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
