Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
