Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
