Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
