Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
