Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
