Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
