Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,transformer,,Temperature,C,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,transformer,,Temperature,C,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
