Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
