Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
