Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
