Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
