Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
