Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
