Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
