Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
