Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
