Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
