Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
