Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
