Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
