Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
