Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
