Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
