Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
