Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
