Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
