Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
