Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
