Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
