Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.64
