Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
