Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
