Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
