Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
