Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
