Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
