Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
