Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
