Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
